Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
