Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
