Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
