Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
