Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
