Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,15.5
