Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
