Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
