Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,11.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,11.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,transformer,,Temperature,C,11.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
