Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,transformer,,Temperature,C,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,transformer,,Temperature,C,10.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,transformer,,Temperature,C,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,transformer,,Temperature,C,10.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,transformer,,Temperature,C,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-02-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
