Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
