Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
