Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
