Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
