Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,64.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
