Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,12.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
