Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,11.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,11.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,11.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,11.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,10.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,transformer,,Temperature,C,11.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,transformer,,Temperature,C,10.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
