Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,12.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
