Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
