Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,65.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
