Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,71.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
