Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,77.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
