Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
