Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,60.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.75
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
