Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,77.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,101.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,226.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,60.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,248.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,190.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
