Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.39
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
