Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
