Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,70.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,69.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
