Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.86
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,74.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.86
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
