Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
