Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
