Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
