Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
