Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
