Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
