Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
