Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
