Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,15.9
