Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
