Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
