Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
