Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
