Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
