Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,56.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
