Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
