Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.32
