Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
