Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,50.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
