Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
