Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
