Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
