Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.45
