Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,77.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,83.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,191.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
