Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,18.8
