Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
