Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
