Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,59.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
