Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
