Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
