Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
