Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.57
