Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,185.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,86.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,68.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
