Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,50.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,86.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,183.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,59.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.4
