Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,65.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,55.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.15
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.58
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.85
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.39
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.65
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.07
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.82
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
